Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.5
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,38.02
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,39.9
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,37.16
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.7
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,37.25
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,38.67
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
775773,Droitwich Park - Droitwich,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.8
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,36.71
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,38.93
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,37.87
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
775773,Droitwich Park - Droitwich,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,158.2
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.9
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,35.42
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,41.21
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,37.44
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,171.1
775773,Droitwich Park - Droitwich,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,156.6
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,35.0
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,33.9
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,40.83
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,36.35
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,170.2
775773,Droitwich Park - Droitwich,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,32.93
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,39.19
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,34.51
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.8
775773,Droitwich Park - Droitwich,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.2
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,37.55
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,40.76
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,40.38
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
775773,Droitwich Park - Droitwich,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.3
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,39.46
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,42.59
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,41.67
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.6
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
775773,Droitwich Park - Droitwich,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.4
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,39.67
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,38.16
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,35.01
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.9
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
775773,Droitwich Park - Droitwich,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
