Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.6
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,39.32
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,42.3
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,36.86
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,164.2
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,175.6
775773,Droitwich Park - Droitwich,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.7
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,37.11
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,40.42
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,39.8
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.8
775773,Droitwich Park - Droitwich,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.55
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.8
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,35.91
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,41.99
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,48.02
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.0
775773,Droitwich Park - Droitwich,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,199.9
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.9
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,36.89
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,41.62
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,36.35
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,172.0
775773,Droitwich Park - Droitwich,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.0
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,35.41
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,38.77
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,37.2
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
775773,Droitwich Park - Droitwich,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.2
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,35.38
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,35.9
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,35.13
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
775773,Droitwich Park - Droitwich,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.44
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.3
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,31.75
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,42.46
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,40.96
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
775773,Droitwich Park - Droitwich,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,170.0
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.91
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,36.3
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,32.78
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,45.98
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,44.57
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,191.8
775773,Droitwich Park - Droitwich,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.45
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.57
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.4
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,36.3
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,26.97
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,39.62
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,43.26
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,164.4
775773,Droitwich Park - Droitwich,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.35
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.34
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
