Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.13
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,36.2
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,32.56
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,36.07
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,45.7
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.38
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.21
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,36.3
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,38.3
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,32.49
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,45.64
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
775773,Droitwich Park - Droitwich,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,189.3
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.37
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.21
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,36.2
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,36.74
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,38.51
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,39.38
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
775773,Droitwich Park - Droitwich,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,36.1
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,33.35
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,38.26
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,36.68
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.26
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.9
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,34.57
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,37.5
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,33.45
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.21
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,35.7
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,31.07
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,38.03
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,35.85
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,149.6
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.53
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.95
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.46
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,35.5
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,34.61
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,39.33
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,36.64
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.8
775773,Droitwich Park - Droitwich,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.33
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.97
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.25
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.25
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,35.3
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,31.74
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,38.83
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,39.63
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
775773,Droitwich Park - Droitwich,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,165.7
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.28
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.72
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.42
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.03
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.6
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,35.0
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
