Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,30.26
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,36.36
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,44.76
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
775773,Droitwich Park - Droitwich,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,187.6
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.06
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.28
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.04
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-5.56
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.6
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,31.92
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,39.05
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,38.41
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,160.1
775773,Droitwich Park - Droitwich,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.62
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,29.68
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,38.16
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,34.63
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.84
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.21
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.31
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.67
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-5.17
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,41.62
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,33.82
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
775773,Droitwich Park - Droitwich,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.27
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-5.25
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,35.11
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,43.23
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,33.98
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
775773,Droitwich Park - Droitwich,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.45
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.19
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.29
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.9
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,32.38
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,36.83
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,37.9
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
775773,Droitwich Park - Droitwich,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.64
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.41
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.08
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.45
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,32.56
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,41.38
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,46.02
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
775773,Droitwich Park - Droitwich,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,191.2
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.47
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.21
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.82
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,30.68
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,35.8
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,39.31
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
775773,Droitwich Park - Droitwich,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,163.4
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.54
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.9
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,34.17
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,38.18
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,39.7
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
775773,Droitwich Park - Droitwich,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,165.6
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.99
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
