Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,33.93
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,37.86
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,43.03
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
775773,Droitwich Park - Droitwich,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,179.4
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.98
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.42
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,38.34
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,40.95
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,41.73
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,169.7
775773,Droitwich Park - Droitwich,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.15
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.35
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,36.54
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,40.61
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,44.64
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
775773,Droitwich Park - Droitwich,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,186.0
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.45
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.35
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.6
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,37.81
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,41.97
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,174.8
775773,Droitwich Park - Droitwich,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,212.3
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.41
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.38
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,39.27
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,37.98
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,55.93
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,157.2
775773,Droitwich Park - Droitwich,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,233.0
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.99
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.46
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.22
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,105.6
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,39.23
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,43.67
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,56.11
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,181.4
775773,Droitwich Park - Droitwich,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,233.6
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.28
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.91
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.76
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.96
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.4
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,41.68
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,42.49
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,57.74
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,174.5
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,176.9
775773,Droitwich Park - Droitwich,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,241.7
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.85
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.99
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.89
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,120.1
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,39.15
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,42.02
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,60.64
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,99.7
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,173.9
775773,Droitwich Park - Droitwich,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,252.9
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.86
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.81
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.97
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,24.96
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,40.74
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,44.77
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,167.6
775773,Droitwich Park - Droitwich,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,186.9
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.65
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
