Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.76
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.2
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.22
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,30.97
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,44.39
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,47.55
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
775773,Droitwich Park - Droitwich,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,198.2
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.17
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.35
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.2
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.18
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.41
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,32.41
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,41.49
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,48.41
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,172.4
775773,Droitwich Park - Droitwich,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.27
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.64
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.05
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.01
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.26
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,30.94
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,37.4
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,45.2
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,190.4
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.19
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.87
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.55
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.76
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,34.83
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,37.45
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,46.27
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,193.8
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.45
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.48
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.98
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.02
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.98
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,27.8
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,39.64
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,42.52
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,165.1
775773,Droitwich Park - Droitwich,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.05
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.51
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.82
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.97
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,31.64
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,40.82
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,42.75
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
775773,Droitwich Park - Droitwich,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.03
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.99
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,34.65
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,44.6
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,50.5
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,212.6
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.54
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.95
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,42.76
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,43.72
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,50.14
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,178.5
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,209.5
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.08
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.4
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.96
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.71
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,42.22
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,42.68
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,50.96
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,177.6
775773,Droitwich Park - Droitwich,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,214.4
