Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.67
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.84
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.01
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,28.8
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,38.88
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,40.29
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,168.4
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.48
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.59
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.83
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.9
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.09
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,30.21
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,39.21
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,44.53
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,185.7
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.5
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.67
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.76
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.8
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.73
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,29.38
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,36.61
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,45.29
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.66
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,38.39
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,41.42
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,47.91
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
775773,Droitwich Park - Droitwich,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.4
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.19
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.4
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,39.3
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,47.15
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,50.59
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,195.8
775773,Droitwich Park - Droitwich,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,211.0
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.65
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.51
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.2
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,41.91
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,39.47
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,50.77
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
775773,Droitwich Park - Droitwich,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,212.7
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.98
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.68
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.18
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,43.29
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,47.61
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,52.85
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,181.9
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,199.7
775773,Droitwich Park - Droitwich,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,223.0
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.29
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,37.96
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,38.61
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,45.7
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.47
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.3
