Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,34.65
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,37.87
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,42.3
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.66
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.59
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,33.08
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,41.67
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,48.16
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,173.4
775773,Droitwich Park - Droitwich,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,201.5
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.1
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.57
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.57
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.42
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.8
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,107.9
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,33.4
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,41.88
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,49.29
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
775773,Droitwich Park - Droitwich,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,207.1
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.31
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.8
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.81
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.64
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.74
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,33.83
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,40.71
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,47.67
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
775773,Droitwich Park - Droitwich,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,201.1
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.87
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.54
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.07
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.27
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.12
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.03
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,43.73
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,40.54
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,53.23
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,170.1
775773,Droitwich Park - Droitwich,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,225.3
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.52
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.35
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.33
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.98
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.21
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,40.85
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,38.5
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,50.92
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,170.6
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
775773,Droitwich Park - Droitwich,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,214.4
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.4
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.27
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.8
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.53
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,119.1
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,41.42
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,39.25
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,53.83
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
775773,Droitwich Park - Droitwich,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,226.5
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.36
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.32
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.43
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.83
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,40.6
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,38.58
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,49.35
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
775773,Droitwich Park - Droitwich,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,207.3
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.44
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.55
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,111.5
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,35.12
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,35.53
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,51.79
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.4
775773,Droitwich Park - Droitwich,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,215.8
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.96
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.5
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.37
