Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,31.59
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,37.31
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,51.86
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
775773,Droitwich Park - Droitwich,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,216.5
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.66
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.82
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,31.77
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,34.55
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,50.06
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
775773,Droitwich Park - Droitwich,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,209.1
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.36
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.97
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,31.96
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,36.34
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,49.31
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
775773,Droitwich Park - Droitwich,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,205.6
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.06
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.55
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,34.86
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,37.27
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,47.59
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
775773,Droitwich Park - Droitwich,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.66
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.53
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.81
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.44
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,34.73
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,35.05
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,48.04
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
775773,Droitwich Park - Droitwich,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.96
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.45
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.13
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,30.18
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,33.56
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,49.39
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
775773,Droitwich Park - Droitwich,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,210.4
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.77
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.65
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,27.83
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,35.74
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,38.88
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
775773,Droitwich Park - Droitwich,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,162.6
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.32
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,29.84
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,36.63
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,184.9
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.64
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.27
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,25.93
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,35.32
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,50.28
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
775773,Droitwich Park - Droitwich,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,209.8
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.41
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
