Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.46
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,31.89
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,32.62
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,43.91
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
775773,Droitwich Park - Droitwich,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.42
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.23
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,26.39
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,30.53
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,36.4
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.96
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.07
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,30.42
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,30.25
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,42.5
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
775773,Droitwich Park - Droitwich,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,179.0
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.52
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.6
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,28.92
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,27.34
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,31.94
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
775773,Droitwich Park - Droitwich,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.92
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,28.6
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,27.83
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,30.94
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
775773,Droitwich Park - Droitwich,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.37
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,25.09
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,27.89
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,31.97
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
775773,Droitwich Park - Droitwich,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.27
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,26.21
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,28.73
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,35.25
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
775773,Droitwich Park - Droitwich,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,28.93
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,25.66
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,31.32
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
775773,Droitwich Park - Droitwich,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,26.06
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,23.36
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,27.08
