Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,22.23
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,18.4
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,20.13
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,21.62
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,17.78
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,19.35
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,21.38
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,18.75
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,21.71
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,20.79
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,20.91
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,22.66
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,19.71
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,20.66
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,22.39
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,18.1
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,20.89
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,22.15
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,18.21
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,22.45
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
