Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,21.96
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,18.11
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,22.33
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,23.06
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,17.86
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,22.83
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,17.84
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,23.5
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,18.42
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,20.73
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,23.05
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,18.51
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,19.81
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,23.5
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,19.81
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,25.44
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,20.52
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,19.88
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,24.91
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,20.45
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,20.53
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,22.55
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,18.81
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,20.86
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
