Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,24.36
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,20.83
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,25.41
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,19.91
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,18.84
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,25.35
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,25.02
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,19.6
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,25.13
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,19.71
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,24.89
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,27.54
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,19.73
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,24.92
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,21.76
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,19.81
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,24.7
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,18.19
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
