Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,25.86
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,18.44
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,24.87
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,21.27
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,25.23
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,19.39
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,22.92
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
